Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.7
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535848,Baron Street Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.21
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
