Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535848,Baron Street Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
