Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
