Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
