Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
