Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
