Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.38
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
