Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
