Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.08
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.61
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
