Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.42
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
