Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.7
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.14
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.2
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
535848,Baron Street Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.58
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
