Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535848,Baron Street Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535848,Baron Street Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
535848,Baron Street Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
