Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535848,Baron Street Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.09
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535848,Baron Street Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535848,Baron Street Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.94
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.76
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.43
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
