Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.05
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.02
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.99
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.82
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.66
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.18
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.91
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
