Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.05
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.67
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.43
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.17
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.79
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.11
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.29
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
