Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.67
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.59
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.41
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.09
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.43
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.11
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
