Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.07
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.23
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
