Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.98
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535848,Baron Street Usk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
