Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
