Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
