Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
