Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
