Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.6
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.86
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
